ProjectID,Date,Steam Heat Used,Hot Water Heat Used,Total Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Total Fuel Consumed,Thermal Efficiency
,YYYY-MM,MBtu,MBtu,MBtu,cf,cf,cf,%hhv
120,2013-04,11094182.052,0.0,11094182.052,23935332.144999996,7595402.054000001,31530734.198999997,34.09427874127234
120,2013-05,13887229.536000002,0.0,13887229.536000002,28443480.091999993,6429284.603,34872764.69499999,38.58775719428764
120,2013-06,12356836.907999998,0.0,12356836.907999998,27237080.231,4655347.985000001,31892428.216,37.543955867278775
120,2013-07,11702992.062999997,0.0,11702992.062999997,28091688.491999995,2790375.065,30882063.556999996,36.72069571143617
120,2013-08,12408134.152999999,0.0,12408134.152999999,28285885.653,4306432.734000001,32592318.387000002,36.89024408882269
120,2013-09,10390489.984,0.0,10390489.984,21311598.830000002,4543905.339999999,25855504.17,38.94066107496064
120,2013-10,17009044.264999997,0.0,17009044.264999997,28610482.889999993,9632107.959999997,38242590.849999994,43.0975822333143
120,2013-11,23985829.490000002,0.0,23985829.490000002,28512337.382,16995245.626,45507583.008,51.072988945735595
120,2013-12,27318888.309999995,0.0,27318888.309999995,28241253.740999993,20726755.963,48968009.703999996,54.0593566250246
120,2014-01,22862194.165999994,0.0,22862194.165999994,23824913.312,17392618.556,41217531.868,53.74724763115122
120,2014-02,24672831.413999997,0.0,24672831.413999997,26342231.797000002,18733123.896999992,45075355.69399999,53.03958673162362
120,2014-03,22836216.178000003,0.0,22836216.178000003,25947140.736,16696054.755,42643195.491000004,51.89131864243289
120,2014-04,20670169.597000007,0.0,20670169.597000007,28302902.952999998,12938339.456999997,41241242.41,48.566029865200086
120,2014-05,16612092.720999999,0.0,16612092.720999999,27750685.760999996,8869474.067,36620159.827999994,43.95663248424322
120,2014-06,13198063.388999997,0.0,13198063.388999997,26771190.082,5726246.34,32497436.422,39.35332297385267
120,2014-07,12962846.399,0.0,12962846.399,26724165.711999997,5248005.53,31972171.242,39.28697109237637
120,2014-08,13064149.497000003,0.0,13064149.497000003,27294128.970000003,5517407.02,32811535.990000002,38.58112462023842
120,2014-09,10166225.148000002,0.0,10166225.148000002,20526287.757999998,4561793.130000001,25088080.887999997,39.26563137468596
120,2014-10,16264020.546,0.0,16264020.546,27026509.708,9131131.109,36157640.817,43.586112023065695
120,2014-11,24024400.051000003,0.0,24024400.051000003,29044137.269000005,16657070.398999998,45701207.668000005,50.93838566121738
120,2014-12,30050227.503,0.0,30050227.503,31840704.154000003,22222077.030000005,54062781.18400001,53.86041351406583
120,2015-01,34081434.72100001,0.0,34081434.72100001,31845741.853999995,26719256.197,58564998.051,56.389733025726166
120,2015-02,32434672.992,0.0,32434672.992,28937060.303999994,25948139.699,54885200.00299999,57.26306307703448
120,2015-03,22134910.432999995,0.0,22134910.432999995,22013664.303000003,16763754.236000001,38777418.539000005,55.311976478146306
120,2015-04,19587913.413999993,0.0,19587913.413999993,30951482.671000004,11428428.133999998,42379910.805,44.78663568031066
120,2015-05,16800089.415000003,0.0,16800089.415000003,30056301.413999993,8754175.031,38810476.44499999,41.94526298318863
120,2015-06,14204443.677000001,0.0,14204443.677000001,27521673.363999993,6914195.764000001,34435869.12799999,39.96993878645837
120,2015-07,14337151.743,0.0,14337151.743,27473804.159000006,6777903.578000001,34251707.737,40.56028097906636
120,2015-08,13853237.408000002,0.0,13853237.408000002,27937764.206,6215882.415999999,34153646.622,39.30379618751426
120,2015-09,10806485.488,0.0,10806485.488,22320627.247,4655031.299000001,26975658.546000004,38.81796119568463
120,2015-10,18863569.81,0.0,18863569.81,29471807.122000005,11292665.911999999,40764473.034,44.83966443383477
120,2015-11,22806620.656000007,0.0,22806620.656000007,30725126.028999995,15040506.932999998,45765632.962,48.288283565322025
120,2015-12,24086400.481,0.0,24086400.481,31277081.438,16315862.822,47592944.260000005,49.03990646660236
120,2016-01,30615282.433000002,0.0,30615282.433000002,31107554.956,23439802.849,54547357.805,54.385716455521724
120,2016-02,27437159.781000003,0.0,27437159.781000003,29821214.402,20322527.982,50143742.384,53.0203648005163
120,2016-03,17850239.026,0.0,17850239.026,23827265.209,11990173.651,35817438.86,48.291401598690584
120,2016-04,17258550.829999994,0.0,17258550.829999994,24420492.529,10966953.066,35387445.595,47.25800827346849
120,2016-05,17030006.127,0.0,17030006.127,29418138.136000004,9156235.978,38574374.11400001,42.77955067460832
120,2016-06,8496358.588,0.0,8496358.588,25831731.212000005,11489.947000000002,25843221.159000006,31.857118576180234
120,2016-07,13551928.784999998,0.0,13551928.784999998,27782764.979999993,5069911.6790000005,32852676.658999994,39.97151914060571
120,2016-08,10274236.456,0.0,10274236.456,20941560.057000004,4100697.938,25042257.995000005,39.75542254459612
